Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,22.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,17.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,22.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,28.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,23.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,29.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,22.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,28.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,22.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,28.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
