Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,146.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,25.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,37.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,153.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,26.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,33.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,23.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,33.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,26.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,35.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,24.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,33.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,35.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,147.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,134.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,43.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,184.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,176.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,47.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,195.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,22.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,208.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
