Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,150.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,20.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,35.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,147.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,29.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,37.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,158.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,22.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,29.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,30.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,35.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,147.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,34.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,21.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,33.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,27.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,24.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,25.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
