Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,35.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,149.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,37.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,153.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,34.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,16.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,41.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,171.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,16.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,40.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,102.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,170.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,41.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,174.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,163.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,17.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,42.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,178.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,180.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,36.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,154.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,15.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,33.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,16.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,36.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,150.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
