Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,21.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,41.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,167.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,17.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,37.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,155.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,18.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,31.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,16.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,33.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,17.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,31.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,18.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,33.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,169.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,37.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,99.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,35.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,146.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,16.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,30.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,31.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
