Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,7.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,7.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,15.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,17.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,transformer,,Temperature,C,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,transformer,,Temperature,C,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,transformer,,Temperature,C,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
