Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,transformer,,Temperature,C,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,transformer,,Temperature,C,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,transformer,,Temperature,C,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,transformer,,Temperature,C,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,transformer,,Temperature,C,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,transformer,,Temperature,C,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,transformer,,Temperature,C,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,transformer,,Temperature,C,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,transformer,,Temperature,C,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,transformer,,Temperature,C,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
