Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,transformer,,Temperature,C,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
