Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,28.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,25.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,27.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,19.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,23.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,26.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,21.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
