Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,24.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,21.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,24.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,29.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,22.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,28.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,30.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,22.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,30.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,177.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,22.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,29.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,156.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,30.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,146.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,22.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
