Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,186.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,29.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,26.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,33.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,28.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,24.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,29.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,25.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,30.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,30.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,30.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,31.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,22.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,36.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,181.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,45.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,193.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
