Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,217.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,46.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,196.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,199.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,33.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,34.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,147.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,41.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,173.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,163.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,23.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,48.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,200.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,43.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,181.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,173.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,38.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,102.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,157.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,175.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,33.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,181.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,37.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,154.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,191.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,43.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,178.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,186.0
