Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,18.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,35.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,20.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,23.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,19.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,20.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,21.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,17.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,27.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,25.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,25.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.53
