Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,16.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,29.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,33.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,34.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,141.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,34.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,142.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,35.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,16.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,36.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,149.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,35.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,148.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,18.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,35.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,147.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,144.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,34.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,141.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,17.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,33.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
