Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,17.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,28.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,31.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,7.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,15.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,29.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,7.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,26.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,25.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,28.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,15.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,31.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,25.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,25.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,24.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
