Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
