Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,9.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,transformer,,Temperature,C,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,transformer,,Temperature,C,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,transformer,,Temperature,C,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
