Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,18.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,19.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,18.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,23.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
