Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,24.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,20.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,25.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,23.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,27.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,25.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,24.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,28.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,24.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,28.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,23.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,26.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,23.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,28.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
