Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,24.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,29.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,23.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,28.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,25.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,30.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,30.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,27.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,30.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,23.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,35.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,23.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,22.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,34.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,30.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,26.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,35.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.5
