Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,30.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,23.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,22.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,39.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,163.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,24.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,45.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,185.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,169.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,47.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,195.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,194.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,21.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,43.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,181.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,175.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,44.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,183.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,181.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,27.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,35.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,149.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,27.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,24.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,22.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,28.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,33.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,141.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
