Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,27.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,36.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,153.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,26.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,31.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,23.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,26.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,22.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,32.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,133.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,27.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,16.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,19.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,17.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,25.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,19.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,21.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,17.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,32.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,24.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
