Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,20.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,15.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,26.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,35.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,28.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,21.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,20.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,29.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,28.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,29.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
