Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,22.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,24.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,32.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,16.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,34.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,17.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,30.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,16.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,29.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,16.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,15.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,28.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,15.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,30.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
