Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,26.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,27.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,27.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,36.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,102.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,150.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,197.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,21.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,36.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,149.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,173.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,19.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,28.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,29.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,28.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,28.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,15.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,29.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,13.6
