Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
