Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,14.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,14.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,13.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,16.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,15.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,20.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
