Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,15.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,23.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,17.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,25.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,21.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,16.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,16.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,23.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,17.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,26.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,18.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,27.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,25.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,26.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
