Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,26.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,16.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,30.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,20.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,29.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,28.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,32.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,31.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,30.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,25.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,26.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
