Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,21.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,28.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,21.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,31.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,29.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,23.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,35.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,147.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,38.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,162.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,25.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,25.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,40.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,169.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,39.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,162.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,23.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,33.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
