Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,40.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,169.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,164.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,41.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,171.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,159.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,22.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,34.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,22.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,44.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,187.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,193.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,26.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,54.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,225.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,96.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,214.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,33.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,22.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,44.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,183.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,30.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,28.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,185.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,82.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,26.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,23.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,182.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,22.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,42.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,175.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,16.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,38.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,158.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,30.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
