Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,68.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,170.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,37.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,151.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,166.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,15.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,37.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,171.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,17.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,17.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,39.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,164.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,169.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,16.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,37.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,154.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,15.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,44.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,181.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,191.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,37.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,185.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,35.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,16.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,34.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,18.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,33.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,179.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,33.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
