Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,32.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,34.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,16.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,35.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,147.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,146.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,31.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,165.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,32.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,18.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,146.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,36.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,155.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,180.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,38.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,160.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,16.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,35.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,146.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
