Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,187.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,31.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,184.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,185.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,31.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,182.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,33.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,182.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,31.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,32.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,29.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,32.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,33.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,137.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,29.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
