Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,32.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,32.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,27.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,24.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,25.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,17.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,16.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.6
