Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,transformer,,Temperature,C,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,transformer,,Temperature,C,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,transformer,,Temperature,C,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,transformer,,Temperature,C,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,transformer,,Temperature,C,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
