Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,transformer,,Temperature,C,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,10.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
