Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,18.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,21.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,18.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,21.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,17.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,20.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,20.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,19.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,21.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,17.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,20.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,18.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,23.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,18.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,25.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,25.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,21.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
