Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,22.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,25.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,21.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,27.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,23.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,24.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,23.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,26.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,25.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,25.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,28.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,161.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,27.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,158.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,25.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,29.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,154.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,24.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,30.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,171.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
