Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,32.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,167.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,28.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,24.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,25.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,23.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,29.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,25.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,31.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,25.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,28.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,28.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,33.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,34.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,31.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,141.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,26.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,30.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,30.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,30.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,32.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,126.3
