Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,30.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,33.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,124.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,141.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,37.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,153.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,34.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,140.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,31.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,39.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,166.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,24.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,44.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,185.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,160.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,31.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,20.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,28.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,20.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,33.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,20.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,38.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,161.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
