Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,42.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,175.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,27.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,28.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,26.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,31.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,33.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,31.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,30.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,16.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,37.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,154.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,19.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,33.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
