Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,34.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,141.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,18.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,34.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,36.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,154.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,20.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,29.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,19.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,33.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,19.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,17.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,30.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,16.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,33.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,138.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,15.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,32.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
