Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,19.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,32.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,19.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,29.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,29.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,28.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,32.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,19.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,28.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,31.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,18.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,36.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,151.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,21.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,30.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
