Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,19.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,27.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,31.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,39.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,161.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,39.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,165.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,172.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,37.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,29.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,30.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,32.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,30.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,26.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
