Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,16.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,31.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,15.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,26.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,25.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,26.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,29.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,28.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,23.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
