Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
