Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,17.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
