Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
