Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,28.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,25.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,26.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,28.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,28.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
