Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,30.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,32.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,133.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,24.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,32.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,26.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,30.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,29.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,33.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,141.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,29.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,38.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,157.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,35.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,148.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,26.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,40.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,169.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,26.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,46.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,193.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,92.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,219.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,24.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,37.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,158.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,173.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,25.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,173.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
