Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,161.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,28.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,21.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,44.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,185.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,26.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,42.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,180.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,26.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,39.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,163.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,24.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,40.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,170.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,25.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,39.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,165.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,25.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,33.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,141.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,21.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,30.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,35.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,148.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,19.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,35.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,147.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,23.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,35.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,148.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
