Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,24.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,34.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,20.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,16.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,197.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,77.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,174.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,17.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,42.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,179.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,172.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,36.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,151.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,18.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,33.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,23.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,15.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,40.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,167.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,78.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,28.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,39.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,167.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,181.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,30.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,30.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,153.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,26.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,34.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,17.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,37.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,157.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
