Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,72.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,164.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,19.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,33.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,150.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,19.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,32.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,22.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,32.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,21.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,33.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,140.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,20.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,30.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,21.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,29.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,15.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,31.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,15.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,32.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,37.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,73.66
