Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,186.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,22.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,32.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,16.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,31.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,132.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,20.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,31.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,27.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,18.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,27.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,26.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,18.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,23.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,20.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,21.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,21.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,28.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,17.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,26.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
