Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,15.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,16.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
