Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,25.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,21.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,22.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,23.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,24.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,22.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,28.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,26.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,23.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,23.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,22.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,26.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
