Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,178.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,26.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,27.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,23.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,25.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,27.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,22.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,34.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,180.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,32.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,22.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,33.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,42.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,175.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,197.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,46.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,127.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,193.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
