Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,92.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,252.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,188.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,204.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,25.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,36.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,151.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,25.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,24.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,22.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,31.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,132.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
