Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,21.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,21.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,18.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,22.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,26.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,20.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,21.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,21.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
