Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,163.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,30.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,151.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,32.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,30.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,155.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,19.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,31.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,37.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,155.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,14.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,35.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,151.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,14.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,24.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,15.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,27.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,23.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
