Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
