Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
