Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.16
